Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
