Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
