Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
