Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
