Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
