Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
