Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
