Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
