Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
