Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,16.2
