Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
