Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
