Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
