Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
