Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.19
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
775207,Foxholes Lane West - Redditch,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.31
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.63
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
