Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
