Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
