Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.34
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
775207,Foxholes Lane West - Redditch,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
