Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
