Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.96
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.34
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
