Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
