Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
