Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.61
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.93
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.86
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.89
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
