Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
