Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,13.9
