Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
