Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
775207,Foxholes Lane West - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
