Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.36
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
