Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
