Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
