Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
