Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
