Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.44
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
