Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
