Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
