Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.77
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.63
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.63
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
