Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.03
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.72
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
