Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
