Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
