Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,11.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,11.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
