Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
