Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.83
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
