Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
775207,Foxholes Lane West - Redditch,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.74
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
