Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
