Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.71
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,11.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
