Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,10.8
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,10.4
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
