Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,10.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,10.7
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
