Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,10.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,11.0
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
