Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
