Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.61
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.83
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
