Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.43
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.01
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.96
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
