Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
