Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
