Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,11.4
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,11.3
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,11.4
