Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
