Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.96
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
