Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.23
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.18
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.41
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,145.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.59
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.51
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
