Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
