Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
