Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.2
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
