Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
