Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
775207,Foxholes Lane West - Redditch,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
