Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
