Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
